Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.7
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,18.78
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,21.32
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,15.02
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,95.9
183146,Upper New Road Cheddar,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.67
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,N Current (RMS),A,33.9
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.99
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.9
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.5
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,17.2
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,26.19
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,16.7
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,77.9
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
183146,Upper New Road Cheddar,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,28.3
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,20.46
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,21.52
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,15.73
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,78.6
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,96.4
183146,Upper New Road Cheddar,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,N Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.04
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,28.0
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,20.2
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,14.79
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,16.01
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
183146,Upper New Road Cheddar,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.46
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.36
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,50.1
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.63
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,28.93
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,14.26
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,16.74
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,100.4
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,130.1
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,N Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.87
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.3
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,19.67
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,13.89
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,16.84
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,82.1
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
183146,Upper New Road Cheddar,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.77
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.93
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,N Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.61
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.68
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,24.54
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,18.18
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,23.62
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
183146,Upper New Road Cheddar,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.13
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.01
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.16
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.0
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,26.9
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,31.57
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,16.86
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,27.04
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,99.2
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,139.3
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
183146,Upper New Road Cheddar,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.24
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.55
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,N Current (RMS),A,53.4
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.01
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.93
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,10.56
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.1
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.4
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,30.45
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,30.41
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,26.89
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,87.3
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
183146,Upper New Road Cheddar,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.01
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.74
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,N Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.9
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,67.1
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.07
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,32.6
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,47.0
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
