Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,29.24
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,23.84
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,18.41
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,93.0
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
183146,Upper New Road Cheddar,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.71
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,26.4
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,25.79
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,17.13
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,25.4
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,76.1
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.57
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.94
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.75
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.8
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,27.95
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,20.15
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,27.5
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.62
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.71
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.3
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.2
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.67
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.29
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.58
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.81
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,55.2
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,25.73
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,23.98
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,37.21
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,119.1
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
183146,Upper New Road Cheddar,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,163.8
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.0
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,11.42
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.9
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,49.0
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.64
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.75
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.71
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,27.57
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,26.1
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,33.38
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,71.3
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,114.2
183146,Upper New Road Cheddar,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.62
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,12.71
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,54.5
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,40.6
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.72
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.82
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,24.0
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,25.7
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,28.48
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,25.02
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,29.74
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,72.5
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.8
183146,Upper New Road Cheddar,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.22
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.84
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,N Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.6
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.6
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.96
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.5
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.4
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,36.9
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.38
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,48.2
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,30.72
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,31.39
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,41.22
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,79.3
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.2
183146,Upper New Road Cheddar,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,N Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.5
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.0
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,8.13
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.1
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,40.9
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.41
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.83
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.4
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.94
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,54.2
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,31.63
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,19.34
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,34.36
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,93.7
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.1
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,153.7
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.2
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,N Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,45.9
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.81
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.48
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.06
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,40.5
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,28.98
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,18.73
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,30.25
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.4
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
183146,Upper New Road Cheddar,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.55
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.69
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,35.7
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
