Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,24.8
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,28.72
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,21.96
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,32.58
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,83.7
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.3
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.3
183146,Upper New Road Cheddar,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.79
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.8
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.29
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,36.4
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.68
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,32.21
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,24.38
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,28.04
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,87.8
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.3
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.7
183146,Upper New Road Cheddar,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.64
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.78
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.75
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.7
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,35.3
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.85
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,26.7
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,22.37
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,30.91
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
183146,Upper New Road Cheddar,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,138.5
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.56
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.81
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,N Current (RMS),A,30.7
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.8
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,8.05
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.8
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.03
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,23.52
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,20.65
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,35.61
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,89.2
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
183146,Upper New Road Cheddar,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.05
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,52.9
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,24.5
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,20.94
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,16.42
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,32.94
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,89.3
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
183146,Upper New Road Cheddar,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,147.7
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.15
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,43.5
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.2
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.61
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.5
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,33.8
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,45.8
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.71
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,24.4
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,25.43
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,18.86
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,36.86
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
183146,Upper New Road Cheddar,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,161.4
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.01
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.19
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.41
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.03
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,41.4
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.0
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,24.4
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,30.09
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,19.32
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,27.73
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
183146,Upper New Road Cheddar,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.46
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,N Current (RMS),A,26.9
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.93
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.97
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.88
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,23.3
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,24.4
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,22.21
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,18.93
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,28.06
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,68.9
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
183146,Upper New Road Cheddar,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.77
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,N Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.33
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.1
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,24.4
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,24.17
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,17.53
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,19.74
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
183146,Upper New Road Cheddar,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,N Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.1
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.61
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.26
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
