Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,24.5
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,24.38
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,15.59
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,24.19
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,75.5
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,111.2
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
183146,Upper New Road Cheddar,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,112.7
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.66
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,N Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.55
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.7
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,24.5
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,21.08
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,16.44
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,18.39
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,65.6
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.0
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.89
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,21.26
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,16.51
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,18.56
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
183146,Upper New Road Cheddar,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.13
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,24.6
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,16.12
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,18.42
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,19.45
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,57.3
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
183146,Upper New Road Cheddar,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.24
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,N Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.01
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.74
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.72
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,24.7
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,17.07
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,15.32
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,16.46
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,58.5
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
183146,Upper New Road Cheddar,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.23
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.68
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,24.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,14.28
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,13.32
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,18.68
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,54.3
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
183146,Upper New Road Cheddar,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.44
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.85
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,24.9
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,11.48
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,13.69
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,18.11
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,50.9
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
183146,Upper New Road Cheddar,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.1
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.84
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,11.25
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,14.13
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,19.16
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,49.8
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
183146,Upper New Road Cheddar,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.3
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.24
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.26
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.0
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,12.03
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,13.7
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,17.52
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,48.8
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
183146,Upper New Road Cheddar,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.52
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.83
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.27
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
