Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.1
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,13.01
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,13.87
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,17.37
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,49.2
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,69.9
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
183146,Upper New Road Cheddar,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,N Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.77
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,22.9
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.2
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,13.98
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,14.76
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,18.53
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,49.5
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
183146,Upper New Road Cheddar,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,91.1
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.0
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,N Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.78
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.56
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.3
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,13.55
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,14.9
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,17.81
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,47.3
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,71.1
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
183146,Upper New Road Cheddar,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.75
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,25.4
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,12.85
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,14.99
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,17.72
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,46.6
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.67
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.07
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,25.5
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,12.75
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,13.94
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,16.26
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,46.7
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.2
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
183146,Upper New Road Cheddar,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.02
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,25.6
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,15.56
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,14.14
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.16
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,52.4
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
183146,Upper New Road Cheddar,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.98
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.53
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.23
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,25.8
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,17.98
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,14.41
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,15.14
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,56.0
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,65.7
183146,Upper New Road Cheddar,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.3
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.8
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,25.9
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,17.27
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,14.13
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,14.64
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
183146,Upper New Road Cheddar,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.43
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,15.12
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,14.39
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,15.14
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,51.6
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.47
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,N Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.51
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,26.0
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
