Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,16.52
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,14.71
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,14.31
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,56.1
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,66.9
183146,Upper New Road Cheddar,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.21
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.82
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,26.1
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,16.24
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,15.44
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,14.87
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,53.9
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.53
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.46
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.2
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,14.45
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,14.54
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,14.77
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,49.7
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
183146,Upper New Road Cheddar,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,N Current (RMS),A,14.6
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.99
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.8
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.3
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,13.86
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,14.61
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,16.02
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,47.1
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.61
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.48
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.3
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,14.12
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,14.5
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,15.48
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,48.5
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
183146,Upper New Road Cheddar,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.77
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.4
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.86
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.5
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,14.67
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,14.69
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,16.6
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,47.5
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
183146,Upper New Road Cheddar,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.54
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,N Current (RMS),A,15.1
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,N Current (RMS),A,15.4
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.73
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.6
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,15.93
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,14.85
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,18.57
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,48.9
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
183146,Upper New Road Cheddar,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.58
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.7
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.63
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.7
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,16.65
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,17.12
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,18.43
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,50.0
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
183146,Upper New Road Cheddar,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.64
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,N Current (RMS),A,16.4
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.57
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.04
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.37
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.8
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,19.02
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,15.91
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,16.93
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,57.8
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
183146,Upper New Road Cheddar,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.0
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,N Current (RMS),A,15.7
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.66
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.37
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,N Current (RMS),A,14.1
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.7
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.48
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,27.0
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
