Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,17.84
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,17.44
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,17.33
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.9
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
183146,Upper New Road Cheddar,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,N Current (RMS),A,13.1
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.91
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,27.1
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,15.6
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,15.43
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,16.06
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,53.3
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
183146,Upper New Road Cheddar,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.78
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,N Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.47
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.2
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.66
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.02
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,27.2
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,16.32
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,15.23
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,15.52
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,56.9
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
183146,Upper New Road Cheddar,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.6
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.66
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,N Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.59
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.62
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,27.4
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,16.15
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,15.14
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,16.95
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,53.1
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
183146,Upper New Road Cheddar,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.39
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.89
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.08
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.69
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,N Current (RMS),A,14.3
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.42
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.57
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.32
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.88
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.6
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,27.5
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,16.8
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,15.09
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,16.48
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,53.0
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
183146,Upper New Road Cheddar,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.73
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.24
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,27.6
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,17.92
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,16.72
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,20.07
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,51.8
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
183146,Upper New Road Cheddar,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.03
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.49
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,27.7
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,16.29
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,16.49
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,18.59
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,52.8
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
183146,Upper New Road Cheddar,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.27
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.61
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,N Current (RMS),A,16.5
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.8
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.69
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.85
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,25.4
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,27.8
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,17.04
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,19.82
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,19.69
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,53.8
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
183146,Upper New Road Cheddar,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
